Loading (p.u.),Name,Bus and Phases,kVA,Number of Phases
1.0069773501842045,Transformer.tr(r:p5udt31142-p5udt31142lv),p5udt31142,75.0,3
1.156151837568483,Transformer.tr(r:p5udt10519-p5udt10519lv),p5udt10519,100.0,3
1.281481338266185,Transformer.tr(r:p5udt24790-p5udt24790lv),p5udt24790.2,50.0,1
1.2868017194475605,Transformer.tr(r:p5udt28407-p5udt28407lv),p5udt28407.1,50.0,1
1.2998970778959595,Transformer.tr(r:p5udt18436-p5udt18436lv),p5udt18436.2,50.0,1
1.3133579742848955,Transformer.tr(r:p5udt18136-p5udt18136lv),p5udt18136,150.0,3
1.35403264207024,Transformer.tr(r:p5udt24786-p5udt24786lv),p5udt24786.2,50.0,1
1.5042430651599605,Transformer.tr(r:p5udt18485-p5udt18485lv),p5udt18485.1,50.0,1
1.522158656759733,Transformer.tr(r:p5udt7964-p5udt7964lv),p5udt7964.2,50.0,1
1.9691517521218986,Transformer.tr(r:p5udt10518-p5udt10518lv),p5udt10518.3,75.0,1
1.9932655636253298,Transformer.tr(r:p5udt23881-p5udt23881lv),p5udt23881,100.0,3
2.226899024831896,Transformer.tr(r:p5udt14526-p5udt14526lv),p5udt14526.3,75.0,1
2.7716889865483103,Transformer.tr(r:p5udt20304-p5udt20304lv),p5udt20304.3,25.0,1
2.7738186164994922,Transformer.tr(r:p5udt20340-p5udt20340lv),p5udt20340.3,25.0,1
2.9149048810595777,Transformer.tr(r:p5udt8492-p5udt8492lv),p5udt8492.3,25.0,1
2.9854382333527787,Transformer.tr(r:p5udt31442-p5udt31442lv),p5udt31442.1,25.0,1
3.0746107125323974,Transformer.tr(r:p5udt15370-p5udt15370lv),p5udt15370.1,25.0,1
3.2681983918918465,Transformer.tr(r:p5udt28912-p5udt28912lv),p5udt28912.2,25.0,1
3.3356222625802623,Transformer.tr(r:p5udt28911-p5udt28911lv),p5udt28911.3,25.0,1
3.4665744538697987,Transformer.tr(r:p5udt19678-p5udt19678lv),p5udt19678.3,25.0,1
3.9544938024856386,Transformer.tr(r:p5udt11941-p5udt11941lv),p5udt11941.3,75.0,1
6.143497537317747,Transformer.tr(r:p5udt16809-p5udt16809lv),p5udt16809.3,25.0,1
